ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
477,2011-03-08,0.0,283.3333333333333,0.0,0.0,0.0,24.5825
477,2011-03-09,0.0,301.25,0.0,0.0,0.0,32.34499999999999
477,2011-03-10,0.0,301.25,0.0,0.0,0.0,37.23499999999999
477,2011-03-11,0.0,294.1666666666667,0.0,0.0,0.0,40.2275
477,2011-03-12,0.0,282.5,0.0,0.0,0.0,36.8375
477,2011-03-13,-0.005208333333333333,277.9166666666667,0.0,-0.004340277777777778,-0.010660294852573712,35.285000000000004
477,2011-03-14,0.0,274.5833333333333,0.0,0.0,0.0,32.54749999999999
477,2011-03-15,0.0,25.416666666666668,0.0,0.0,0.0,37.2275
477,2011-03-16,0.0,0.0,0.0,0.0,0.0,42.102500000000006
477,2011-03-17,0.0,0.0,0.0,0.0,0.0,46.849999999999994
477,2011-03-18,0.0,0.0,0.0,0.0,0.0,53.74250000000001
477,2011-03-19,0.0,0.0,0.0,0.0,0.0,34.2725
477,2011-03-20,0.0,0.0,0.0,0.0,0.0,34.5725
477,2011-03-21,0.0,0.0,0.0,0.0,0.0,40.76
477,2011-03-22,0.0,250.41666666666666,0.0,0.0,0.0,36.964999999999996
477,2011-03-23,0.0,220.83333333333334,0.0,0.0,0.0,28.22857142857143
477,2011-03-24,0.0,228.75,0.0,0.0,0.0,28.422500000000003
477,2011-03-25,0.0,140.83333333333334,0.0,0.0,0.0,26.389999999999997
477,2011-03-26,0.0,125.0,0.0,0.0,0.0,24.462500000000006
477,2011-03-27,0.005208333333333333,107.08333333333333,0.0,0.004340277777777778,0.027666990920881967,25.152499999999993
477,2011-03-28,0.0,163.33333333333334,0.0,0.0,0.0,29.134999999999994
477,2011-03-29,0.0,243.75,0.0,0.0,0.0,32.232499999999995
477,2011-03-30,-0.005208333333333333,263.75,0.0,-0.004340277777777778,-0.011232885729331227,38.322499999999984
477,2011-03-31,-0.005208333333333333,251.25,0.0,-0.004340277777777778,-0.011791735765616363,38.76499999999999
477,2011-04-01,0.0,301.25,0.0,0.0,0.0,38.37500000000001
477,2011-04-02,0.0,318.75,0.0,0.0,0.0,43.9625
477,2011-04-03,0.0,303.75,0.0,0.0,0.0,44.99
477,2011-04-04,0.0,328.75,0.0,0.0,0.0,50.915
477,2011-04-05,0.0,315.8333333333333,0.0,0.0,0.0,40.54999999999999
477,2011-04-06,0.0,247.91666666666666,0.0,0.0,0.0,39.169999999999995
477,2011-04-07,0.0,380.8333333333333,0.0,0.0,0.0,43.365714285714276
477,2011-04-08,0.0,400.4166666666667,0.0,0.0,0.0,43.025
477,2011-04-09,0.0,339.5833333333333,0.0,0.0,0.0,50.120000000000005
477,2011-04-10,0.0,348.75,0.0,0.0,0.0,55.08500000000001
477,2011-04-11,0.0,361.25,0.0,0.0,0.0,68.60000000000001
477,2011-04-12,0.0,317.9166666666667,0.0,0.0,0.0,52.9625
477,2011-04-13,0.0,295.0,0.0,0.0,0.0,46.6025
477,2011-04-14,-0.005208333333333333,286.6666666666667,0.0,-0.004340277777777778,-0.010334907945736433,47.165
477,2011-04-15,0.0,1437.9166666666667,0.0,0.0,0.0,43.415
477,2011-04-16,0.0,1708.75,0.0,0.0,0.0,44.1875
477,2011-04-17,-0.015625,1688.75,0.0,-0.013020833333333334,-0.005263076733283987,43.4
477,2011-04-18,0.0,1715.8333333333333,0.0,0.0,0.0,38.877500000000005
477,2011-04-19,0.0,1746.6666666666667,0.0,0.0,0.0,39.8075
477,2011-04-20,0.11979166666666667,1013.75,0.0,0.09982638888888888,0.06721725578846416,50.60750000000001
477,2011-04-21,0.19270833333333334,432.5,0.0,0.16059027777777776,0.2534541586384072,39.7025
477,2011-04-22,0.19270833333333334,873.3333333333334,0.0,0.16059027777777776,0.12551785146310432,43.129999999999995
477,2011-04-23,0.17708333333333334,691.6666666666666,0.0,0.14756944444444445,0.14563504016064255,53.232499999999995
477,2011-04-24,0.18229166666666666,497.5,0.0,0.15190972222222224,0.20842929927414852,50.847500000000004
477,2011-04-25,0.17708333333333334,475.0,0.0,0.14756944444444445,0.21206505847953216,50.87749999999999
477,2011-04-26,0.16666666666666666,572.0833333333334,0.0,0.1388888888888889,0.16571983491138625,63.0275
477,2011-04-27,0.09895833333333333,586.25,0.0,0.08246527777777778,0.09601841980573322,71.57000000000001
477,2011-04-28,0.08854166666666667,575.4166666666666,0.0,0.07378472222222222,0.08752866280473086,66.53749999999998
477,2011-04-29,0.109375,586.25,0.0,0.09114583333333333,0.10612562189054728,49.46000000000001
477,2011-04-30,0.11458333333333333,947.5,0.0,0.0954861111111111,0.06879031075930811,52.04749999999999
477,2011-05-01,0.11979166666666667,907.9166666666666,0.0,0.09982638888888888,0.0750525852837693,59.637499999999996
477,2011-05-02,0.13541666666666666,595.4166666666666,0.0,0.11284722222222221,0.12937077210170284,58.44499999999999
477,2011-05-03,0.13020833333333334,1110.0,0.0,0.10850694444444445,0.06672688313313312,48.155
477,2011-05-04,0.13020833333333334,1699.1666666666667,0.0,0.10850694444444445,0.043590097269903545,44.675000000000004
477,2011-05-05,0.13020833333333334,1700.8333333333333,0.0,0.10850694444444445,0.043547382818879626,50.5325
477,2011-05-06,0.13020833333333334,1528.75,0.0,0.10850694444444445,0.048449282274915954,57.650000000000006
477,2011-05-07,0.140625,985.4166666666666,0.0,0.1171875,0.08117600422832981,56.18000000000001
477,2011-05-08,0.140625,1155.8333333333333,0.0,0.1171875,0.0692073720259553,54.89000000000001
477,2011-05-09,0.125,1367.0833333333333,0.0,0.10416666666666667,0.05201158183480646,56.870000000000005
477,2011-05-10,0.109375,1386.25,0.0,0.09114583333333333,0.04488089870754433,57.095
477,2011-05-11,0.125,1201.6666666666667,0.0,0.10416666666666667,0.05917128987517336,61.85
477,2011-05-12,0.14583333333333334,1076.6666666666667,0.0,0.12152777777777778,0.07704785861713107,66.12500000000001
477,2011-05-13,0.11458333333333333,1173.3333333333333,0.0,0.0954861111111111,0.05555013020833333,69.11
477,2011-05-14,0.057291666666666664,1411.25,0.0,0.04774305555555555,0.023092584391300068,65.90750000000001
477,2011-05-15,0.08333333333333333,1920.8333333333333,0.0,0.06944444444444445,0.024678235719450468,58.72999999999998
477,2011-05-16,0.140625,1789.5833333333333,0.0,0.1171875,0.0446987776484284,52.1525
477,2011-05-17,0.09895833333333333,1961.25,0.0,0.08246527777777778,0.028701490687628353,58.312727272727265
477,2011-05-18,0.0625,1946.25,0.0,0.052083333333333336,0.01826696638835367,63.987500000000004
477,2011-05-19,0.057291666666666664,1560.8333333333333,0.0,0.04774305555555555,0.02087949368214985,65.0975
477,2011-05-20,0.046875,1531.25,0.0,0.0390625,0.017413265306122448,64.2904347826087
477,2011-05-21,0.020833333333333332,1949.5833333333333,0.0,0.017361111111111112,0.00607857804374154,65.69000000000001
477,2011-05-22,0.046875,1647.5,0.0,0.0390625,0.01618455993930197,67.115
477,2011-05-23,0.052083333333333336,1985.8333333333333,0.0,0.043402777777777776,0.0149190446216254,68.5025
477,2011-05-24,0.041666666666666664,2116.25,0.0,0.034722222222222224,0.011199711229244602,67.73
477,2011-05-25,0.046875,2107.5,0.0,0.0390625,0.012651986951364174,62.585
477,2011-05-26,0.041666666666666664,1842.9166666666667,0.0,0.034722222222222224,0.012860803376290602,74.54
477,2011-05-27,0.036458333333333336,1708.75,0.0,0.030381944444444444,0.012136775583191092,69.0725
477,2011-05-28,0.020833333333333332,1684.1666666666667,0.0,0.017361111111111112,0.007036533069437571,71.35249999999999
477,2011-05-29,0.010416666666666666,1677.9166666666667,0.0,0.008680555555555556,0.0035313715752007284,77.48
477,2011-05-30,0.020833333333333332,1717.0833333333333,0.0,0.017361111111111112,0.00690164199627922,73.39250000000003
477,2011-05-31,0.015625,1035.0,0.0,0.013020833333333334,0.008587459742351046,78.4475
477,2011-06-01,0.010416666666666666,690.0,0.0,0.008680555555555556,0.008587459742351047,80.62999999999998
477,2011-06-02,0.026041666666666668,1109.5833333333333,0.0,0.021701388888888888,0.013350388033546125,59.2925
477,2011-06-03,0.041666666666666664,1459.5833333333333,0.0,0.034722222222222224,0.016238462270434864,58.78999999999999
477,2011-06-04,0.020833333333333332,1445.0,0.0,0.017361111111111112,0.00820117262591311,61.5575
477,2011-06-05,0.015625,1269.1666666666667,0.0,0.013020833333333334,0.007003036769533814,64.00249999999998
477,2011-06-06,0.015625,1291.25,0.0,0.013020833333333334,0.00688326879638593,69.03499999999998
477,2011-06-07,0.005208333333333333,1316.25,0.0,0.004340277777777778,0.002250844148992297,74.4275
477,2011-06-08,0.015625,1182.9166666666667,0.0,0.013020833333333334,0.007513649172243748,80.345
477,2011-06-09,0.020833333333333332,1123.75,0.0,0.017361111111111112,0.010545668026201953,80.03000000000002
477,2011-06-10,0.015625,1274.1666666666667,0.0,0.013020833333333334,0.006975555918901242,67.40000000000002
477,2011-06-11,0.010416666666666666,972.5,0.0,0.008680555555555556,0.006092902027992002,66.5525
477,2011-06-12,0.015625,947.5,0.0,0.013020833333333334,0.009380496921723835,63.92000000000001
477,2011-06-13,0.015625,1311.6666666666667,0.0,0.013020833333333334,0.006776127700127064,62.6975
477,2011-06-14,0.0,1332.5,0.0,0.0,0.0,61.82
477,2011-06-15,0.005208333333333333,1280.0,0.0,0.004340277777777778,0.0023145887586805552,67.415
477,2011-06-16,0.026041666666666668,655.8333333333334,0.0,0.021701388888888888,0.02258709233375688,70.865
477,2011-06-17,0.015625,444.1666666666667,0.0,0.013020833333333334,0.02001055347091932,69.71000000000001
477,2011-06-18,0.005208333333333333,380.4166666666667,0.0,0.004340277777777778,0.007787970062066447,72.26
477,2011-06-19,0.010416666666666666,403.75,0.0,0.008680555555555556,0.01467578259373925,66.41000000000001
477,2011-06-20,0.015625,387.9166666666667,0.0,0.013020833333333334,0.02291219119226638,68.21000000000001
477,2011-06-21,0.015625,361.25,0.0,0.013020833333333334,0.02460351787773933,73.5125
477,2011-06-22,0.010416666666666666,377.5,0.0,0.008680555555555556,0.015696284032376745,69.065
477,2011-06-23,0.005208333333333333,385.4166666666667,0.0,0.004340277777777778,0.007686936936936936,71.57749999999999
477,2011-06-24,0.0,422.5,0.0,0.0,0.0,72.53750000000001
477,2011-06-25,0.010416666666666666,468.75,0.0,0.008680555555555556,0.01264074074074074,68.045
477,2011-06-26,0.010416666666666666,478.75,0.0,0.008680555555555556,0.012376704380620827,67.19
477,2011-06-27,0.010416666666666666,432.5,0.0,0.008680555555555556,0.013700224791265253,70.8425
477,2011-06-28,0.005208333333333333,393.3333333333333,0.0,0.004340277777777778,0.00753222104519774,74.0825
477,2011-06-29,0.010416666666666666,483.3333333333333,0.0,0.008680555555555556,0.012259339080459768,65.6525
477,2011-06-30,0.0,495.0,0.0,0.0,0.0,67.385
477,2011-07-01,-0.005208333333333333,442.0833333333333,0.0,-0.004340277777777778,-0.006701617970468112,70.1225
477,2011-07-02,0.005208333333333333,430.0,0.0,0.004340277777777778,0.006889938630490956,74.945
477,2011-07-03,0.0,440.0,0.0,0.0,0.0,77.37500000000001
477,2011-07-04,0.005208333333333333,532.5,0.0,0.004340277777777778,0.005563706311945749,74.38250000000001
477,2011-07-05,0.0,547.0833333333334,0.0,0.0,0.0,73.08500000000001
477,2011-07-06,0.010416666666666666,493.3333333333333,0.0,0.008680555555555556,0.012010838963963964,76.3325
477,2011-07-07,0.0,498.3333333333333,0.0,0.0,0.0,72.83
477,2011-07-08,0.0,516.25,0.0,0.0,0.0,70.835
477,2011-07-09,0.005208333333333333,528.3333333333334,0.0,0.004340277777777778,0.005607584121976867,70.3325
477,2011-07-10,0.010416666666666666,508.0,0.0,0.008680555555555556,0.011664069335083115,74.84
477,2011-07-11,0.005208333333333333,470.4166666666667,0.0,0.004340277777777778,0.006297977561263654,80.5925
477,2011-07-12,0.0,490.8333333333333,0.0,0.0,0.0,80.0675
477,2011-07-13,0.0,531.5,0.0,0.0,0.0,71.36749999999999
477,2011-07-14,0.005208333333333333,627.0833333333334,0.0,0.004340277777777778,0.00472452934662237,70.415
477,2011-07-15,0.005208333333333333,428.4166666666667,0.0,0.004340277777777778,0.006915402321208584,72.0125
477,2011-07-16,0.005208333333333333,114.91666666666667,0.0,0.004340277777777778,0.025781061155426634,75.2975
477,2011-07-17,0.0,295.9166666666667,0.0,0.0,0.0,80.75
477,2011-07-18,0.0,372.4166666666667,0.0,0.0,0.0,78.515
477,2011-07-19,0.0,608.8333333333334,0.0,0.0,0.0,76.34260869565216
477,2011-07-20,0.0,626.25,0.0,0.0,0.0,80.0
477,2011-07-21,0.0,621.25,0.0,0.0,0.0,89.21749999999999
477,2011-07-22,0.005208333333333333,619.5,0.0,0.004340277777777778,0.004782362568379518,85.0775
477,2011-07-23,0.0,652.1666666666666,0.0,0.0,0.0,83.13499999999999
477,2011-07-24,0.0,703.25,0.0,0.0,0.0,78.46999999999998
477,2011-07-25,-0.03125,794.6666666666666,0.0,-0.026041666666666668,-0.02236917994966443,70.47500000000001
477,2011-07-26,-0.07291666666666667,737.5833333333334,0.0,-0.06076388888888889,-0.05623422965389975,73.1375
477,2011-07-27,0.8333333333333334,726.0833333333334,0.0,0.6944444444444444,0.6528558858410802,72.17
477,2011-07-28,2.59375,773.8333333333334,0.0,2.1614583333333335,1.9066269114796468,73.1975
477,2011-07-29,12.786458333333334,1221.6666666666667,0.0,10.655381944444445,5.953640148931331,74.60000000000001
477,2011-07-30,19.125,1280.4166666666667,0.0,15.937499999999998,8.496404165310771,75.73249999999999
477,2011-07-31,19.057291666666668,866.6666666666666,0.0,15.88107638888889,12.508180088141025,75.29
477,2011-08-01,18.130208333333332,1235.5,0.0,15.108506944444445,8.347281942758217,79.06250000000001
477,2011-08-02,19.135416666666668,1503.6666666666667,0.0,15.946180555555555,7.238880191014557,74.99750000000002
477,2011-08-03,19.46875,1539.9166666666667,0.0,16.223958333333332,7.191606012230099,68.61500000000002
477,2011-08-04,19.135416666666668,1543.0833333333333,0.0,15.946180555555555,7.053969550503142,73.61
477,2011-08-05,19.140625,1532.0,0.0,15.950520833333334,7.106935718559618,75.27500000000002
477,2011-08-06,19.171875,1582.0833333333333,0.0,15.9765625,6.893190347642875,73.5575
477,2011-08-07,18.546875,1479.0833333333333,0.0,15.455729166666668,7.1328507944109525,75.56750000000001
477,2011-08-08,18.848958333333332,1494.1666666666667,0.0,15.707465277777777,7.175849948875255,76.385
477,2011-08-09,19.4375,1555.0,0.0,16.197916666666668,7.110416666666667,69.11
477,2011-08-10,19.494791666666668,1715.5833333333333,0.0,16.24565972222222,6.463858158870485,70.9475
477,2011-08-11,20.427083333333332,2286.5833333333335,0.0,17.022569444444443,5.081645498499703,66.94250000000001
477,2011-08-12,20.338541666666668,2385.4166666666665,0.0,16.94878472222222,4.849987263464337,71.33749999999999
477,2011-08-13,19.640625,2326.3333333333335,0.0,16.3671875,4.802511328628743,71.9225
477,2011-08-14,19.578125,2349.1666666666665,0.0,16.315104166666668,4.740698164242639,70.2725
477,2011-08-15,19.942708333333332,1980.0,0.0,16.61892361111111,5.7293319479517395,67.59500000000001
477,2011-08-16,19.796875,1716.1666666666667,0.0,16.497395833333332,6.561788324269205,71.9525
477,2011-08-17,19.979166666666668,1663.8333333333333,0.0,16.649305555555554,6.830501435774148,73.3625
477,2011-08-18,19.604166666666668,1668.5833333333333,0.0,16.336805555555557,6.6832163844911685,74.375
477,2011-08-19,9.484375,890.9166666666666,0.0,7.903645833333334,6.055592905247404,73.44500000000001
477,2011-08-20,14.229166666666666,1265.4166666666667,0.0,11.85763888888889,6.396331357699483,74.0825
477,2011-08-21,19.895833333333332,1698.25,0.0,16.57986111111111,6.664162045896921,71.225
477,2011-08-22,21.114583333333332,1780.8333333333333,0.0,17.59548611111111,6.744414872874746,65.4275
477,2011-08-23,21.0,1763.0833333333333,0.0,17.5,6.775346221108852,66.7475
477,2011-08-24,19.755208333333332,1656.1666666666667,0.0,16.46267361111111,6.78519936013552,72.61250000000003
477,2011-08-25,19.635416666666668,3415.5,0.0,16.36284722222222,3.270174063501358,73.745
477,2011-08-26,20.21875,3545.0,0.0,16.848958333333332,3.2443156440996703,70.0625
477,2011-08-27,19.734375,2560.4166666666665,0.0,16.4453125,4.384274816924329,71.525
477,2011-08-28,20.651041666666668,2383.25,0.0,17.20920138888889,4.928983895124539,64.8275
477,2011-08-29,21.583333333333332,3492.8333333333335,0.0,17.98611111111111,3.5150029425331235,63.4175
477,2011-08-30,20.864583333333332,3003.3333333333335,0.0,17.38715277777778,3.951765977617462,67.8275
477,2011-08-31,20.348958333333332,1516.4166666666667,0.0,16.95746527777778,7.633235675294463,69.365
477,2011-09-01,19.385416666666668,552.8333333333334,0.0,16.15451388888889,19.946465807456537,70.3775
477,2011-09-02,19.244791666666668,349.0833333333333,0.0,16.03732638888889,31.359500576907774,73.85000000000001
477,2011-09-03,18.197916666666668,1555.0833333333333,0.0,15.164930555555555,6.6566089259239405,78.2375
477,2011-09-04,18.302083333333332,2024.25,0.0,15.25173611111111,5.143057956993673,78.41000000000001
477,2011-09-05,20.203125,2480.8333333333335,0.0,16.8359375,4.63239943735304,65.94500000000001
477,2011-09-06,21.078125,3532.3333333333335,0.0,17.565104166666668,3.3943399370104745,61.857499999999995
477,2011-09-07,20.796875,2357.9166666666665,0.0,17.330729166666668,5.017122062201802,61.81999999999999
477,2011-09-08,19.84375,302.4166666666667,0.0,16.536458333333336,37.325279002480016,68.1125
477,2011-09-09,14.171875,802.9166666666666,0.0,11.809895833333334,10.040188764919563,66.88571428571429
477,2011-09-10,20.817708333333332,1972.5,0.0,17.34809027777778,6.003450658357977,64.3475
477,2011-09-11,21.197916666666668,2070.8333333333335,0.0,17.664930555555554,5.822816063044936,63.665
477,2011-09-12,20.34375,1558.3333333333333,0.0,16.953125,7.426012700534759,69.55999999999999
477,2011-09-13,19.604166666666668,1891.4166666666667,0.0,16.336805555555557,5.895847101672762,73.65500000000002
477,2011-09-14,20.796875,1200.0,0.0,17.330729166666668,9.858296440972222,65.015
477,2011-09-15,22.46875,1023.4166666666666,0.0,18.723958333333332,12.488534117742853,54.55250000000001
477,2011-09-16,22.979166666666668,1852.4166666666667,0.0,19.149305555555557,7.056358435677118,51.67249999999999
477,2011-09-17,22.90625,2839.75,0.0,19.088541666666668,4.58837522375796,51.544999999999995
477,2011-09-18,22.395833333333332,1235.5,0.0,18.663194444444446,10.311207226044337,54.912499999999994
477,2011-09-19,21.822916666666668,1249.5833333333333,0.0,18.18576388888889,9.934193342225186,58.879999999999995
477,2011-09-20,21.125,2292.1666666666665,0.0,17.604166666666668,5.242465280302479,62.532500000000006
477,2011-09-21,19.59375,1504.1666666666667,0.0,16.328125,7.409802631578947,64.76
477,2011-09-22,20.942708333333332,1390.3333333333333,0.0,17.452256944444443,8.56838450511468,69.2525
477,2011-09-23,7.1875,1552.9166666666667,0.0,5.989583333333334,2.632781057150523,64.03250000000001
477,2011-09-24,0.14583333333333334,362.1666666666667,0.0,0.12152777777777778,0.22905161834637214,64.7675
477,2011-09-25,0.359375,1593.5833333333333,0.0,0.2994791666666667,0.1282797547455943,67.52260869565217
477,2011-09-26,12.494791666666666,1532.8333333333333,0.0,10.41232638888889,4.6368080850639695,70.55749999999999
477,2011-09-27,20.260416666666668,0.0,0.0,16.883680555555554,0.0,70.6025
477,2011-09-28,20.166666666666668,904.5833333333334,0.0,16.805555555555557,12.68149854137878,70.06249999999999
477,2011-09-29,6.130208333333333,2768.75,0.0,5.108506944444445,1.2594372335089037,63.05749999999998
477,2011-09-30,0.0,2327.4166666666665,0.0,0.0,0.0,61.662499999999994
477,2011-10-01,0.0,2682.75,0.0,0.0,0.0,48.32749999999999
477,2011-10-02,0.0,2801.4166666666665,0.0,0.0,0.0,50.645
477,2011-10-03,17.291666666666668,2627.25,0.0,14.409722222222221,3.743867690128038,55.7075
477,2011-10-04,23.489583333333332,1423.8333333333333,0.0,19.57465277777778,9.384285135978773,56.54
477,2011-10-05,23.546875,565.0,0.0,19.622395833333332,23.706632558997047,54.49250000000001
477,2011-10-06,24.203125,655.8333333333334,0.0,20.169270833333332,20.992443614993647,48.949999999999996
477,2011-10-07,23.5,1951.3333333333333,0.0,19.583333333333332,6.850486846600615,53.599999999999994
477,2011-10-08,22.385416666666668,1164.5,0.0,18.65451388888889,10.934797063594294,60.4175
477,2011-10-09,22.328125,519.9166666666666,0.0,18.606770833333332,24.428879828498157,63.32
477,2011-10-10,22.661458333333332,0.0,0.0,18.88454861111111,0.0,63.3425
477,2011-10-11,22.385416666666668,0.0,0.0,18.65451388888889,0.0,64.11500000000001
477,2011-10-12,22.640625,219.5,0.0,18.8671875,58.67308513667426,59.862500000000004
477,2011-10-13,22.385416666666668,0.0,0.0,18.65451388888889,0.0,59.8025
477,2011-10-14,22.09375,0.0,0.0,18.411458333333332,0.0,62.79500000000001
477,2011-10-15,12.020833333333334,0.0,0.0,10.01736111111111,0.0,51.7775
477,2011-10-16,0.0,23.416666666666668,0.0,0.0,0.0,53.0525
477,2011-10-17,15.859375,0.0,0.0,13.216145833333334,0.0,52.452500000000015
477,2011-10-18,19.270833333333332,0.0,0.0,16.05902777777778,0.0,54.92000000000001
477,2011-10-19,0.026041666666666668,1890.8333333333333,0.0,0.021701388888888888,0.00783430659615102,56.27
477,2011-10-20,0.015625,781.9166666666666,0.0,0.013020833333333334,0.011366966854950441,57.04999999999999
477,2011-10-21,0.0,244.08333333333334,0.0,0.0,0.0,50.915
477,2011-10-22,0.0,1652.25,0.0,0.0,0.0,48.1325
477,2011-10-23,0.0,927.75,0.0,0.0,0.0,49.78249999999999
477,2011-10-24,0.010416666666666666,777.5,0.0,0.008680555555555556,0.007621025366202215,49.64782608695653
477,2011-10-25,0.0,1792.0,0.0,0.0,0.0,49.65500000000001
477,2011-10-26,0.0,845.4166666666666,0.0,0.0,0.0,46.879999999999995
477,2011-10-27,5.244791666666667,1639.6666666666667,0.0,4.370659722222222,1.8195236794402654,38.449999999999996
477,2011-10-28,2.046875,1566.5833333333333,0.0,1.7057291666666665,0.7432293606042875,37.864999999999995
477,2011-10-29,0.0,201.08333333333334,0.0,0.0,0.0,36.830000000000005
477,2011-10-30,0.0,39.666666666666664,0.0,0.0,0.0,38.98999999999999
477,2011-10-31,0.109375,1137.0833333333333,0.0,0.09114583333333333,0.054715555148406016,42.79250000000001
477,2011-11-01,0.08854166666666667,1373.75,0.0,0.07378472222222222,0.036662748963704375,47.50249999999999
477,2011-11-02,0.0625,740.0,0.0,0.052083333333333336,0.048043355855855854,49.25
477,2011-11-03,0.010416666666666666,875.5,0.0,0.008680555555555556,0.006767957992258392,52.07750000000001
477,2011-11-04,0.0,552.1666666666666,0.0,0.0,0.0,40.70000000000001
477,2011-11-05,0.020833333333333332,98.66666666666667,0.0,0.017361111111111112,0.12010838963963963,35.997499999999995
477,2011-11-06,0.0,180.25,0.0,0.0,0.0,44.0375
477,2011-11-07,0.0,0.0,0.0,0.0,0.0,48.86000000000001
477,2011-11-08,0.0,0.0,0.0,0.0,0.0,55.89499999999998
477,2011-11-09,0.0,0.0,0.0,0.0,0.0,55.91
477,2011-11-10,0.0,0.0,0.0,0.0,0.0,50.19499999999999
477,2011-11-11,0.0,0.0,0.0,0.0,0.0,38.17249999999999
477,2011-11-12,0.0,0.0,0.0,0.0,0.0,44.705000000000005
477,2011-11-13,-0.005208333333333333,24.5,0.0,-0.004340277777777778,-0.12092545351473923,55.9325
477,2011-11-14,0.0,5.833333333333333,0.0,0.0,0.0,59.907500000000006
477,2011-11-15,0.0,0.0,0.0,0.0,0.0,52.512499999999996
477,2011-11-16,0.0,0.0,0.0,0.0,0.0,49.60999999999999
477,2011-11-17,0.0,0.0,0.0,0.0,0.0,38.78
477,2011-11-18,0.0,0.0,0.0,0.0,0.0,36.74
477,2011-11-19,0.0,0.0,0.0,0.0,0.0,48.35
477,2011-11-20,0.0,0.0,0.0,0.0,0.0,53.3375
477,2011-11-21,0.0,0.0,0.0,0.0,0.0,34.767500000000005
477,2011-11-22,0.0,0.0,0.0,0.0,0.0,32.18
477,2011-11-23,0.0,0.0,0.0,0.0,0.0,37.625
477,2011-11-24,0.0,0.0,0.0,0.0,0.0,38.1575
477,2011-11-25,0.0,0.0,0.0,0.0,0.0,47.193636363636365
477,2011-11-26,0.0,0.0,0.0,0.0,0.0,52.474999999999994
477,2011-11-27,0.0,0.0,0.0,0.0,0.0,57.335
477,2011-11-28,0.0,0.0,0.0,0.0,0.0,50.58695652173912
477,2011-11-29,0.0,603.8333333333334,0.0,0.0,0.0,56.120000000000005
477,2011-11-30,0.0,283.0,0.0,0.0,0.0,42.949999999999996
477,2011-12-01,0.0,0.0,0.0,0.0,0.0,35.037499999999994
477,2011-12-02,0.0,0.0,0.0,0.0,0.0,34.4375
477,2011-12-03,0.0,0.0,0.0,0.0,0.0,35.0675
477,2011-12-04,0.0,0.0,0.0,0.0,0.0,47.81749999999999
477,2011-12-05,0.0,0.0,0.0,0.0,0.0,50.32250000000001
477,2011-12-06,0.0,0.0,0.0,0.0,0.0,41.975000000000016
477,2011-12-07,0.0,0.0,0.0,0.0,0.0,37.309999999999995
477,2011-12-08,0.0,0.0,0.0,0.0,0.0,35.675000000000004
477,2011-12-09,0.0,0.0,0.0,0.0,0.0,37.92499999999999
477,2011-12-10,0.0,0.0,0.0,0.0,0.0,30.545
477,2011-12-11,0.0,0.0,0.0,0.0,0.0,30.9725
477,2011-12-12,0.0,0.0,0.0,0.0,0.0,33.0425
477,2011-12-13,0.0,0.0,0.0,0.0,0.0,32.367500000000014
477,2011-12-14,0.0,0.0,0.0,0.0,0.0,41.21130434782608
477,2011-12-15,0.0,0.0,0.0,0.0,0.0,50.48750000000001
477,2011-12-16,0.0,0.0,0.0,0.0,0.0,39.8
477,2011-12-17,0.0,0.0,0.0,0.0,0.0,26.2925
477,2011-12-18,0.0,0.0,0.0,0.0,0.0,19.497500000000002
477,2011-12-19,0.0,0.0,0.0,0.0,0.0,40.49000000000001
477,2011-12-20,0.0,0.0,0.0,0.0,0.0,32.292500000000004
477,2011-12-21,0.0,0.0,0.0,0.0,0.0,44.525
477,2011-12-22,0.0,0.0,0.0,0.0,0.0,44.76500000000001
477,2011-12-23,0.0,0.0,0.0,0.0,0.0,33.68
477,2011-12-24,0.0,0.0,0.0,0.0,0.0,21.927500000000006
477,2011-12-25,0.0,0.0,0.0,0.0,0.0,35.77250000000001
477,2011-12-26,0.0,0.0,0.0,0.0,0.0,34.715
477,2011-12-27,0.0,0.0,0.0,0.0,0.0,36.65
477,2011-12-28,0.0,0.0,0.0,0.0,0.0,29.555000000000007
477,2011-12-29,0.0,0.0,0.0,0.0,0.0,22.1975
477,2011-12-30,0.0,0.0,0.0,0.0,0.0,31.557499999999987
477,2011-12-31,0.0,0.0,0.0,0.0,0.0,39.71
477,2012-01-01,0.0,0.0,0.0,0.0,0.0,44.3825
477,2012-01-02,0.0,0.0,0.0,0.0,0.0,33.13249999999999
477,2012-01-03,0.0,0.0,0.0,0.0,0.0,13.984999999999998
477,2012-01-04,0.0,0.0,0.0,0.0,0.0,18.9425
477,2012-01-05,0.0,0.0,0.0,0.0,0.0,31.017500000000002
477,2012-01-06,0.0,0.0,0.0,0.0,0.0,40.06999999999999
477,2012-01-07,0.0,0.0,0.0,0.0,0.0,42.76999999999999
477,2012-01-08,0.0,0.0,0.0,0.0,0.0,31.647500000000004
477,2012-01-09,0.0,0.0,0.0,0.0,0.0,34.82749999999999
477,2012-01-10,0.0,0.0,0.0,0.0,0.0,39.807500000000005
477,2012-01-11,0.0,0.0,0.0,0.0,0.0,37.91
477,2012-01-12,0.0,0.0,0.0,0.0,0.0,38.832499999999996
477,2012-01-13,0.0,0.0,0.0,0.0,0.0,33.536
477,2012-01-14,0.0,0.0,0.0,0.0,0.0,17.10695652173913
477,2012-01-15,0.0,0.0,0.0,0.0,0.0,4.9624999999999995
477,2012-01-16,0.0,0.0,0.0,0.0,0.0,18.709999999999997
477,2012-01-17,0.0,0.0,0.0,0.0,0.0,40.14499999999999
477,2012-01-18,0.0,0.0,0.0,0.0,0.0,25.95500000000001
477,2012-01-19,0.0,0.0,0.0,0.0,0.0,22.385
477,2012-01-20,0.0,0.0,0.0,0.0,0.0,19.827499999999997
477,2012-01-21,0.0,0.0,0.0,0.0,0.0,18.077391304347827
477,2012-01-22,0.0,0.0,0.0,0.0,0.0,19.025
477,2012-01-23,0.0,0.0,0.0,0.0,0.0,43.6475
477,2012-01-24,0.0,0.0,0.0,0.0,0.0,38.157499999999985
477,2012-01-25,0.0,0.0,0.0,0.0,0.0,33.1775
477,2012-01-26,0.0,0.0,0.0,0.0,0.0,32.6
477,2012-01-27,0.0,0.0,0.0,0.0,0.0,38.11249999999999
477,2012-01-28,0.0,0.0,0.0,0.0,0.0,37.8725
477,2012-01-29,0.0,0.0,0.0,0.0,0.0,34.15250000000001
477,2012-01-30,0.0,0.0,0.0,0.0,0.0,29.026086956521734
477,2012-01-31,0.0,0.0,0.0,0.0,0.0,42.0425
477,2012-02-01,0.0,0.0,0.0,0.0,0.0,48.597500000000004
477,2012-02-02,0.0,0.0,0.0,0.0,0.0,32.9975
477,2012-02-03,0.0,0.0,0.0,0.0,0.0,31.625
477,2012-02-04,0.0,0.0,0.0,0.0,0.0,33.635
477,2012-02-05,0.0,0.0,0.0,0.0,0.0,28.264999999999997
477,2012-02-06,0.0,0.0,0.0,0.0,0.0,40.63249999999999
477,2012-02-07,0.0,0.0,0.0,0.0,0.0,33.8825
477,2012-02-08,0.0,0.0,0.0,0.0,0.0,27.132499999999993
477,2012-02-09,0.0,0.0,0.0,0.0,0.0,32.5475
477,2012-02-10,0.0,0.0,0.0,0.0,0.0,30.297500000000003
477,2012-02-11,0.0,0.0,0.0,0.0,0.0,24.132500000000007
477,2012-02-12,0.0,0.0,0.0,0.0,0.0,16.287499999999998
477,2012-02-13,0.0,0.0,0.0,0.0,0.0,31.385000000000005
477,2012-02-14,0.0,0.0,0.0,0.0,0.0,34.09250000000001
477,2012-02-15,0.0,0.0,0.0,0.0,0.0,36.38
477,2012-02-16,0.0,0.0,0.0,0.0,0.0,35.26999999999999
477,2012-02-17,0.0,0.0,0.0,0.0,0.0,37.895
477,2012-02-18,0.0,0.0,0.0,0.0,0.0,31.93249999999999
477,2012-02-19,0.0,0.0,0.0,0.0,0.0,30.290000000000003
477,2012-02-20,0.0,0.0,0.0,0.0,0.0,28.092500000000005
477,2012-02-21,0.0,0.0,0.0,0.0,0.0,32.300000000000004
477,2012-02-22,0.0,0.0,0.0,0.0,0.0,42.35
477,2012-02-23,0.0,0.0,0.0,0.0,0.0,36.215
477,2012-02-24,0.0,0.0,0.0,0.0,0.0,35.787499999999994
477,2012-02-25,0.0,0.0,0.0,0.0,0.0,31.116363636363644
477,2012-02-26,0.0,0.0,0.0,0.0,0.0,25.115000000000006
477,2012-02-27,0.0,0.0,0.0,0.0,0.0,35.217499999999994
477,2012-02-28,0.0,0.0,0.0,0.0,0.0,32.285
477,2012-02-29,0.0,0.0,0.0,0.0,0.0,31.303478260869575
477,2012-03-01,0.0,0.0,0.0,0.0,0.0,34.805
477,2012-03-02,0.0,0.0,0.0,0.0,0.0,39.74
477,2012-03-03,0.0,0.0,0.0,0.0,0.0,44.517500000000005
477,2012-03-04,0.0,0.0,0.0,0.0,0.0,31.256521739130427
477,2012-03-05,0.0,0.0,0.0,0.0,0.0,18.859999999999996
477,2012-03-06,0.0,0.0,0.0,0.0,0.0,30.004999999999995
477,2012-03-07,0.0,0.0,0.0,0.0,0.0,53.18
477,2012-03-08,0.0,0.0,0.0,0.0,0.0,53.442499999999995
477,2012-03-09,0.0,0.0,0.0,0.0,0.0,31.992500000000007
477,2012-03-10,0.0,0.0,0.0,0.0,0.0,26.645
477,2012-03-11,0.0,0.0,0.0,0.0,0.0,44.54749999999999
477,2012-03-12,0.0,0.0,0.0,0.0,0.0,51.659130434782604
477,2012-03-13,0.0,0.0,0.0,0.0,0.0,61.055
477,2012-03-14,0.0,0.0,0.0,0.0,0.0,48.47749999999999
477,2012-03-15,0.0,0.0,0.0,0.0,0.0,48.2075
477,2012-03-16,0.0,0.0,0.0,0.0,0.0,50.7425
477,2012-03-17,0.0,0.0,0.0,0.0,0.0,54.44
477,2012-03-18,0.0,0.0,0.0,0.0,0.0,61.29500000000001
477,2012-03-19,0.0,0.0,0.0,0.0,0.0,63.20749999999999
477,2012-03-20,0.0,0.0,0.0,0.0,0.0,64.0925
477,2012-03-21,0.0,0.0,0.0,0.0,0.0,65.24749999999999
477,2012-03-22,0.0,0.0,0.0,0.0,0.0,65.33
477,2012-03-23,0.0,0.0,0.0,0.0,0.0,61.82000000000002
477,2012-03-24,0.0,0.0,0.0,0.0,0.0,53.0825
477,2012-03-25,0.0,0.0,0.0,0.0,0.0,47.675000000000004
477,2012-03-26,0.0,0.0,0.0,0.0,0.0,36.3125
477,2012-03-27,0.0,0.0,0.0,0.0,0.0,33.282500000000006
477,2012-03-28,0.0,0.0,0.0,0.0,0.0,49.4075
477,2012-03-29,0.0,0.0,0.0,0.0,0.0,39.274999999999984
477,2012-03-30,0.0,0.0,0.0,0.0,0.0,38.96750000000001
477,2012-03-31,0.0,0.0,0.0,0.0,0.0,40.205000000000005
477,2012-04-01,0.0,0.0,0.0,0.0,0.0,39.365
477,2012-04-02,0.0,0.0,0.0,0.0,0.0,41.5325
477,2012-04-03,0.0,0.0,0.0,0.0,0.0,41.45000000000001
477,2012-04-04,0.0,0.0,0.0,0.0,0.0,44.55500000000001
477,2012-04-05,0.0,0.0,0.0,0.0,0.0,37.96250000000001
477,2012-04-06,0.0,0.0,0.0,0.0,0.0,38.63
477,2012-04-07,0.0,0.0,0.0,0.0,0.0,42.8375
477,2012-04-08,0.0,0.0,0.0,0.0,0.0,47.15749999999999
477,2012-04-09,0.0,0.0,0.0,0.0,0.0,46.46000000000001
477,2012-04-10,0.0,0.0,0.0,0.0,0.0,44.044999999999995
477,2012-04-11,0.0,0.0,0.0,0.0,0.0,41.487500000000004
477,2012-04-12,0.0,0.0,0.0,0.0,0.0,45.747499999999995
477,2012-04-13,0.0,0.0,0.0,0.0,0.0,46.879999999999995
477,2012-04-14,0.0,0.0,0.0,0.0,0.0,53.20250000000001
477,2012-04-15,0.0,0.0,0.0,0.0,0.0,60.335
477,2012-04-16,0.0,0.0,0.0,0.0,0.0,72.3725
477,2012-04-17,0.0,0.0,0.0,0.0,0.0,50.885
477,2012-04-18,0.0,0.0,0.0,0.0,0.0,42.9725
477,2012-04-19,0.0,0.0,0.0,0.0,0.0,55.86500000000001
477,2012-04-20,0.0,0.0,0.0,0.0,0.0,66.8675
477,2012-04-21,0.0,0.0,0.0,0.0,0.0,48.987500000000004
477,2012-04-22,0.0,0.0,0.0,0.0,0.0,41.70500000000001
477,2012-04-23,0.0,0.0,0.0,0.0,0.0,38.92250000000001
477,2012-04-24,0.0,0.0,0.0,0.0,0.0,41.8025
477,2012-04-25,0.0,0.0,0.0,0.0,0.0,42.275000000000006
477,2012-04-26,0.0,0.0,0.0,0.0,0.0,45.462499999999984
477,2012-04-27,0.0,0.0,0.0,0.0,0.0,38.389999999999986
477,2012-04-28,0.0,0.0,0.0,0.0,0.0,38.53999999999999
477,2012-04-29,0.0,0.0,0.0,0.0,0.0,42.50000000000001
477,2012-04-30,0.0,0.0,0.0,0.0,0.0,48.28249999999999
477,2012-05-01,0.0,0.0,0.0,0.0,0.0,52.887499999999996
477,2012-05-02,0.0,0.0,0.0,0.0,0.0,59.975
477,2012-05-03,0.0,0.0,0.0,0.0,0.0,64.10000000000001
477,2012-05-04,0.0,0.0,0.0,0.0,0.0,65.99750000000002
477,2012-05-05,0.0,0.0,0.0,0.0,0.0,57.79999999999999
477,2012-05-06,0.0,0.0,0.0,0.0,0.0,56.337500000000006
477,2012-05-07,0.0,0.0,0.0,0.0,0.0,58.820000000000014
477,2012-05-08,0.0,0.0,0.0,0.0,0.0,58.43
477,2012-05-09,0.0,0.0,0.0,0.0,0.0,60.665
477,2012-05-10,0.0,0.0,0.0,0.0,0.0,49.55000000000001
477,2012-05-11,0.0,0.0,0.0,0.0,0.0,54.627500000000005
477,2012-05-12,0.0,0.0,0.0,0.0,0.0,64.835
477,2012-05-13,0.0,0.0,0.0,0.0,0.0,65.35249999999998
477,2012-05-14,0.0,0.0,0.0,0.0,0.0,64.92500000000001
477,2012-05-15,0.0,0.0,0.0,0.0,0.0,65.00750000000001
477,2012-05-16,0.0,0.0,0.0,0.0,0.0,61.3175
477,2012-05-17,0.0,0.0,0.0,0.0,0.0,52.595000000000006
477,2012-05-18,0.0,0.0,0.0,0.0,0.0,57.61250000000001
477,2012-05-19,0.0,0.0,0.0,0.0,0.0,66.7925
477,2012-05-20,0.0,0.0,0.0,0.0,0.0,72.59
477,2012-05-21,0.0,0.0,0.0,0.0,0.0,69.89
477,2012-05-22,0.0,0.0,0.0,0.0,0.0,68.585
477,2012-05-23,0.0,0.0,0.0,0.0,0.0,69.38
477,2012-05-24,0.0,0.0,0.0,0.0,0.0,71.825
477,2012-05-25,0.0,0.0,0.0,0.0,0.0,76.745
477,2012-05-26,0.0,0.0,0.0,0.0,0.0,73.835
477,2012-05-27,0.0,0.0,0.0,0.0,0.0,70.82000000000001
477,2012-05-28,0.0,0.0,0.0,0.0,0.0,75.7625
477,2012-05-29,0.0,0.0,0.0,0.0,0.0,77.78749999999998
477,2012-05-30,0.0,0.0,0.0,0.0,0.0,68.74249999999999
477,2012-05-31,0.0,0.0,0.0,0.0,0.0,60.85249999999999
477,2012-06-01,0.0,0.0,0.0,0.0,0.0,57.98750000000001
477,2012-06-02,0.0,0.0,0.0,0.0,0.0,61.15250000000001
477,2012-06-03,0.0,0.0,0.0,0.0,0.0,59.99000000000001
477,2012-06-04,0.0,0.0,0.0,0.0,0.0,56.2175
477,2012-06-05,0.0,0.0,0.0,0.0,0.0,58.505
477,2012-06-06,0.0,0.0,0.0,0.0,0.0,60.71
477,2012-06-07,0.0,0.0,0.0,0.0,0.0,63.589999999999996
477,2012-06-08,0.0,0.0,0.0,0.0,0.0,68.675
477,2012-06-09,0.0,0.0,0.0,0.0,0.0,64.835
477,2012-06-10,0.0,0.0,0.0,0.0,0.0,73.68500000000002
477,2012-06-11,0.0,0.0,0.0,0.0,0.0,78.05749999999999
477,2012-06-12,0.0,0.0,0.0,0.0,0.0,69.875
477,2012-06-13,0.0,0.0,0.0,0.0,0.0,61.955000000000005
477,2012-06-14,0.0,0.0,0.0,0.0,0.0,64.43749999999999
477,2012-06-15,0.0,0.0,0.0,0.0,0.0,69.08
477,2012-06-16,0.0,0.0,0.0,0.0,0.0,72.83749999999999
477,2012-06-17,0.0,0.0,0.0,0.0,0.0,74.675
477,2012-06-18,0.0,0.0,0.0,0.0,0.0,70.09250000000002
477,2012-06-19,0.0,0.0,0.0,0.0,0.0,75.6725
477,2012-06-20,0.0,0.0,0.0,0.0,0.0,82.85391304347827
477,2012-06-21,0.0,0.0,0.0,0.0,0.0,83.6913043478261
477,2012-06-22,0.0,0.0,0.0,0.0,0.0,74.4275
477,2012-06-23,0.0,0.0,0.0,0.0,0.0,70.52000000000001
477,2012-06-24,0.0,0.0,0.0,0.0,0.0,69.545
477,2012-06-25,0.0,0.0,0.0,0.0,0.0,63.7775
477,2012-06-26,0.0,0.0,0.0,0.0,0.0,65.3
477,2012-06-27,0.0,0.0,0.0,0.0,0.0,69.2975
477,2012-06-28,0.0,0.0,0.0,0.0,0.0,75.635
477,2012-06-29,0.0,0.0,0.0,0.0,0.0,79.61749999999998
477,2012-06-30,0.0,0.0,0.0,0.0,0.0,79.91749999999999
477,2012-07-01,0.0,0.0,0.0,0.0,0.0,76.9925
477,2012-07-02,0.0,0.0,0.0,0.0,0.0,75.29
477,2012-07-03,0.0,0.0,0.0,0.0,0.0,76.28
477,2012-07-04,0.0,0.0,0.0,0.0,0.0,82.21999999999998
477,2012-07-05,0.0,0.0,0.0,0.0,0.0,74.63749999999999
477,2012-07-06,0.0,0.0,0.0,0.0,0.0,77.915
477,2012-07-07,0.0,0.0,0.0,0.0,0.0,74.83999999999999
477,2012-07-08,0.0,0.0,0.0,0.0,0.0,73.8275
477,2012-07-09,0.0,0.0,0.0,0.0,0.0,71.5475
477,2012-07-10,0.0,0.0,0.0,0.0,0.0,71.51
477,2012-07-11,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0,73.55749999999998
477,2012-07-12,0.0,0.0,0.0,0.0,0.0,77.2025
477,2012-07-13,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0,79.4225
477,2012-07-14,0.005208333333333333,868.3333333333334,0.0,0.004340277777777778,0.0034119081893793984,82.33999999999999
477,2012-07-15,0.005208333333333333,2519.0,0.0,0.004340277777777778,0.0011761308499845617,77.16499999999999
477,2012-07-16,0.005208333333333333,1393.5,0.0,0.004340277777777778,0.0021260664593549415,78.8375
477,2012-07-17,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0,88.1975
477,2012-07-18,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0,78.25250000000001
477,2012-07-19,0.0,0.0,0.0,0.0,0.0,71.41250000000001
477,2012-07-20,0.0,0.0,0.0,0.0,0.0,70.7
477,2012-07-21,0.005208333333333333,511.6666666666667,0.0,0.004340277777777778,0.005790241585233441,73.81250000000001
477,2012-07-22,0.0,330.6666666666667,0.0,0.0,0.0,79.05499999999999
477,2012-07-23,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0,83.95250000000003
477,2012-07-24,0.005208333333333333,91.66666666666667,0.0,0.004340277777777778,0.032320075757575756,75.90499999999999
477,2012-07-25,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0,71.585
477,2012-07-26,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0,76.00249999999998
477,2012-07-27,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0,74.96
477,2012-07-28,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0,70.5425
477,2012-07-29,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0,74.6975
477,2012-07-30,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0,74.795
477,2012-07-31,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0,77.87750000000001
477,2012-08-01,-0.015625,0.0,0.0,-0.013020833333333334,0.0,73.61
477,2012-08-02,0.0,512.8333333333334,0.0,0.0,0.0,77.21749999999999
477,2012-08-03,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0,80.465
477,2012-08-04,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0,84.0425
477,2012-08-05,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0,80.705
477,2012-08-06,0.005208333333333333,165.66666666666666,0.0,0.004340277777777778,0.017883341716968478,70.9025
477,2012-08-07,0.0,0.0,0.0,0.0,0.0,72.40999999999998
477,2012-08-08,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0,76.05499999999999
477,2012-08-09,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0,76.08500000000001
477,2012-08-10,0.0,0.0,0.0,0.0,0.0,71.38250000000001
477,2012-08-11,0.015625,0.0,0.0,0.013020833333333334,0.0,75.45500000000001
477,2012-08-12,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0,70.80500000000002
477,2012-08-13,0.010416666666666666,0.0,0.0,0.008680555555555556,0.0,72.365
477,2012-08-14,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0,70.985
477,2012-08-15,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0,71.39
477,2012-08-16,-0.015625,0.0,0.0,-0.013020833333333334,0.0,71.71249999999999
477,2012-08-17,0.005208333333333333,68.66666666666667,0.0,0.004340277777777778,0.04314573220064725,72.065
477,2012-08-18,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0,65.24
477,2012-08-19,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0,63.574999999999996
477,2012-08-20,0.0,0.0,0.0,0.0,0.0,65.465
477,2012-08-21,0.0,0.0,0.0,0.0,0.0,66.58999999999999
477,2012-08-22,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0,68.6075
477,2012-08-23,0.010416666666666666,0.0,0.0,0.008680555555555556,0.0,71.495
477,2012-08-24,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0,73.445
477,2012-08-25,0.015625,0.0,0.0,0.013020833333333334,0.0,75.4475
477,2012-08-26,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0,77.6675
477,2012-08-27,1.0677083333333333,0.0,0.0,0.8897569444444444,0.0,75.21499999999999
